Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,17.21
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,21.53
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,23.96
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,50.9
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
932207,Keeling Road,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,17.28
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,24.54
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,25.32
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,54.3
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
932207,Keeling Road,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,18.0
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,30.24
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,26.87
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,58.7
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
932207,Keeling Road,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,117.2
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,16.09
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,22.41
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,27.54
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,59.2
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
932207,Keeling Road,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,14.84
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,24.94
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,25.79
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,61.8
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
932207,Keeling Road,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.9
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,14.91
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,25.56
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,29.4
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,69.9
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
932207,Keeling Road,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,15.89
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,24.64
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,28.32
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,62.1
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
932207,Keeling Road,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,17.0
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,22.61
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,24.95
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,52.0
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
932207,Keeling Road,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,17.68
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,24.03
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,25.81
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,54.1
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
932207,Keeling Road,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.42
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
932207,Keeling Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,19.29
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,26.14
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,31.85
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,59.6
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
932207,Keeling Road,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
932207,Keeling Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,18.35
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,29.06
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,21.64
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,53.7
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
