Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,122.7
932207,Keeling Road,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
932207,Keeling Road,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,17.49
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,29.19
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,26.08
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,56.6
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
932207,Keeling Road,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.36
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,26.39
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,25.88
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,26.74
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,50.8
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
932207,Keeling Road,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,18.91
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,24.82
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,24.36
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,50.4
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
932207,Keeling Road,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,13.72
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,24.61
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,31.4
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,74.8
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
932207,Keeling Road,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.92
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,68.0
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,13.99
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,29.26
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,37.19
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,89.2
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
932207,Keeling Road,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,157.6
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,62.9
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
932207,Keeling Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,16.53
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,38.52
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,37.5
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,93.1
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,161.5
932207,Keeling Road,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,158.6
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.47
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,72.6
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
932207,Keeling Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,18.88
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,34.7
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,41.86
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,92.8
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,145.5
932207,Keeling Road,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,177.9
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
932207,Keeling Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,19.07
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,34.45
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,32.54
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,69.0
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
932207,Keeling Road,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.2
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.54
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,40.5
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
932207,Keeling Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,21.49
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,39.37
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,34.37
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,79.5
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.3
932207,Keeling Road,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.77
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,51.0
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
932207,Keeling Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,22.82
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,42.85
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,40.12
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,86.7
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.7
932207,Keeling Road,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,168.8
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,51.7
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
