Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.83
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
932207,Keeling Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,23.06
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,40.22
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,44.95
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,95.6
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,169.7
932207,Keeling Road,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,190.4
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
932207,Keeling Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,21.17
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,33.32
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,37.78
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,77.6
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
932207,Keeling Road,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,162.6
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
932207,Keeling Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,22.33
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,30.2
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,30.5
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,61.6
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
932207,Keeling Road,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,131.6
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.08
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
932207,Keeling Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,25.2
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,28.95
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,32.98
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,57.1
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
932207,Keeling Road,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.78
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
932207,Keeling Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,19.82
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,34.24
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,40.11
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,86.0
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
932207,Keeling Road,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,169.6
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.01
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,43.4
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
932207,Keeling Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,18.73
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,24.65
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,41.05
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,92.4
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
932207,Keeling Road,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,173.2
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.42
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.6
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,23.68
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,29.28
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,44.64
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,86.0
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,125.3
932207,Keeling Road,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,186.3
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,27.98
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,29.72
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,35.16
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,61.8
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
932207,Keeling Road,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,26.98
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,34.91
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,41.94
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,69.9
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
932207,Keeling Road,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,177.1
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
932207,Keeling Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,21.06
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,37.43
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,33.45
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,72.5
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,156.6
932207,Keeling Road,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,142.4
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
