Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,20.24
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,27.79
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,32.46
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,64.2
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
932207,Keeling Road,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,138.6
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
932207,Keeling Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,19.6
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,29.99
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,24.89
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,57.6
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
932207,Keeling Road,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
932207,Keeling Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,23.78
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,31.33
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,30.12
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,59.1
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
932207,Keeling Road,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,129.9
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,20.14
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,23.7
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,29.17
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,57.2
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
932207,Keeling Road,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,18.32
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,20.85
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,24.47
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,48.9
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
932207,Keeling Road,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.0
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,21.51
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,20.51
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,22.65
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,48.1
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.1
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
932207,Keeling Road,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,17.02
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,20.28
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,26.98
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,54.4
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
932207,Keeling Road,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,16.05
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,23.77
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,23.9
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,51.2
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
932207,Keeling Road,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,16.15
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,21.21
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,21.37
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,46.0
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
932207,Keeling Road,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
932207,Keeling Road,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,15.04
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,16.07
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,23.54
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,54.1
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
932207,Keeling Road,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
