Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,19.2
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,19.29
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,21.85
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,46.4
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
932207,Keeling Road,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,19.49
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,18.53
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,19.69
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
932207,Keeling Road,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,20.44
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,19.09
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,20.65
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,45.6
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
932207,Keeling Road,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.58
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
932207,Keeling Road,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,21.83
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,19.05
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,14.27
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
932207,Keeling Road,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
932207,Keeling Road,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,11.95
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,17.55
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,17.56
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,46.8
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
932207,Keeling Road,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,12.48
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,15.89
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,20.88
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,51.6
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
932207,Keeling Road,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,14.33
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,18.55
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,22.98
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,50.8
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
932207,Keeling Road,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,13.15
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,18.5
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,22.23
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,51.4
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
932207,Keeling Road,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,10.87
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,20.12
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,16.82
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,45.1
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
932207,Keeling Road,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,13.65
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,23.21
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,15.01
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,43.6
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
932207,Keeling Road,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.34
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
