Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,17.68
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,25.69
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,19.66
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,43.9
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,109.2
932207,Keeling Road,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,20.14
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,26.99
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,19.03
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
932207,Keeling Road,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,21.63
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,32.12
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,17.96
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,59.5
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,136.3
932207,Keeling Road,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.7
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,19.94
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,34.7
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,17.85
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,66.5
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.9
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,146.0
932207,Keeling Road,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.64
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,21.27
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,29.46
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,19.46
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,50.7
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
932207,Keeling Road,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,21.1
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,26.62
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,19.53
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,43.9
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
932207,Keeling Road,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,22.47
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,24.39
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,20.89
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,44.8
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
932207,Keeling Road,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,20.21
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,20.68
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,20.92
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
932207,Keeling Road,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,20.36
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,24.73
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,24.55
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,49.6
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
932207,Keeling Road,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,62.4
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,16.76
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,23.17
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,33.4
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,75.1
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
932207,Keeling Road,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,65.6
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.97
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,15.26
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,23.31
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,35.7
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,82.3
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
932207,Keeling Road,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
