Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,15.14
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,21.75
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,27.66
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,58.2
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
932207,Keeling Road,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,13.17
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,20.9
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,26.45
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,61.7
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
932207,Keeling Road,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,16.15
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,21.86
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,18.39
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,42.3
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
932207,Keeling Road,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,23.66
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,22.66
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,19.93
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,40.3
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,97.1
932207,Keeling Road,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
932207,Keeling Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
932207,Keeling Road,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,23.57
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,25.56
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,23.27
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,41.4
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
932207,Keeling Road,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.76
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,24.15
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,27.8
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,30.74
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,49.8
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.3
932207,Keeling Road,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,15.81
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,25.59
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,28.17
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,62.6
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
932207,Keeling Road,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,14.91
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,26.63
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,21.13
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,54.5
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
932207,Keeling Road,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,22.06
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,28.95
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,22.18
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,50.3
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
932207,Keeling Road,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
932207,Keeling Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
932207,Keeling Road,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,17.07
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,28.48
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,27.49
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,62.2
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
932207,Keeling Road,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
