Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,12.27
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,22.51
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,19.89
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,52.7
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
932207,Keeling Road,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
932207,Keeling Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,15.57
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,27.79
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,19.97
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,52.4
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
932207,Keeling Road,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,20.83
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,27.57
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,23.95
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,49.3
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.4
932207,Keeling Road,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,17.54
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,26.76
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,20.58
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,51.4
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
932207,Keeling Road,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,16.31
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,24.33
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,16.82
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,45.6
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
932207,Keeling Road,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,21.76
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,22.85
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,18.93
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,46.0
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.9
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
932207,Keeling Road,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,51.4
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,15.5
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,28.51
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,28.5
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,62.5
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
932207,Keeling Road,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
932207,Keeling Road,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,14.35
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,23.95
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,22.08
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,52.3
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
932207,Keeling Road,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,20.7
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,28.19
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,17.99
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,54.8
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
932207,Keeling Road,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,16.48
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,20.24
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,27.56
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
932207,Keeling Road,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
