Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,24.53
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,18.78
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,21.83
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,44.8
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
932207,Keeling Road,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.64
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,47.0
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
932207,Keeling Road,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,31.01
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,18.97
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,33.01
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,66.2
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
932207,Keeling Road,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
932207,Keeling Road,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,21.93
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,15.9
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,34.2
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,81.3
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
932207,Keeling Road,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,144.6
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,52.9
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
932207,Keeling Road,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,16.38
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,19.8
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,34.23
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,85.3
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
932207,Keeling Road,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,145.1
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
932207,Keeling Road,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,15.77
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,20.93
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,19.68
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,41.6
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
932207,Keeling Road,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
932207,Keeling Road,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,17.51
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,18.42
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,21.37
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,48.6
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
932207,Keeling Road,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,95.9
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,13.93
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,18.77
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,17.71
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,42.7
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
932207,Keeling Road,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,17.5
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,15.76
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,16.28
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
932207,Keeling Road,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,19.28
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,19.63
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,13.17
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,42.2
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
932207,Keeling Road,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,9.49
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,24.36
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,14.89
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,55.1
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
932207,Keeling Road,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,34.5
