Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,25.49
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,28.51
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,11.57
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,65.0
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,123.2
932207,Keeling Road,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,18.07
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,18.77
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,14.0
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,38.4
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
932207,Keeling Road,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,12.75
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,13.45
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,13.2
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,30.4
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
932207,Keeling Road,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,43.3
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,9.31
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,14.93
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,19.58
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,47.7
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
932207,Keeling Road,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,7.82
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,15.37
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,18.03
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,48.4
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
932207,Keeling Road,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
932207,Keeling Road,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,7.34
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,13.63
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,12.67
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,37.4
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
932207,Keeling Road,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.8
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,8.87
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,13.49
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,11.82
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,32.0
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
932207,Keeling Road,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,8.16
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,18.72
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,11.05
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,38.2
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
932207,Keeling Road,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,6.66
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,16.48
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,12.13
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,39.9
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
932207,Keeling Road,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,7.54
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,10.96
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,13.26
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,31.9
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
932207,Keeling Road,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,6.73
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,11.68
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,10.91
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,31.1
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
