Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
932207,Keeling Road,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,6.77
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,11.44
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,12.34
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,34.6
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
932207,Keeling Road,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,9.11
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,12.13
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,11.44
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
932207,Keeling Road,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,7.4
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,11.25
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,11.44
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,31.4
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
932207,Keeling Road,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,6.91
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,11.12
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,15.63
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,45.0
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
932207,Keeling Road,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,41.9
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
932207,Keeling Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,7.24
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,13.62
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,19.02
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,49.0
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
932207,Keeling Road,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,7.34
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,12.85
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,14.56
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,37.5
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
932207,Keeling Road,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,11.05
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,11.06
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,11.36
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
932207,Keeling Road,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.6
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,9.37
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,11.4
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,10.58
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,26.4
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
932207,Keeling Road,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932207,Keeling Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,7.28
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,11.19
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,11.27
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,28.4
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
932207,Keeling Road,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,7.45
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,11.24
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,19.25
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,51.6
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
932207,Keeling Road,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.27
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
