Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,7.79
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,10.75
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,21.43
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,59.3
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
932207,Keeling Road,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,8.8
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,10.9
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,19.22
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,50.8
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
932207,Keeling Road,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,11.13
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,10.65
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,19.44
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,48.0
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
932207,Keeling Road,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,44.5
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,8.78
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,12.03
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,20.27
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,54.6
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
932207,Keeling Road,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
932207,Keeling Road,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,8.05
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,11.88
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,21.67
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,62.2
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
932207,Keeling Road,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
932207,Keeling Road,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,7.52
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,11.3
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,21.4
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,61.7
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.9
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
932207,Keeling Road,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,49.9
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932207,Keeling Road,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,7.77
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,11.44
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,22.11
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,61.4
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
932207,Keeling Road,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,9.46
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,11.84
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,21.94
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,57.8
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
932207,Keeling Road,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,35.7
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,8.22
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,11.43
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,14.78
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,38.9
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
932207,Keeling Road,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
932207,Keeling Road,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,7.96
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,11.6
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,15.03
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,41.6
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
932207,Keeling Road,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
