Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
932207,Keeling Road,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,7.73
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,11.73
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,15.76
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,42.4
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
932207,Keeling Road,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,12.85
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,12.23
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,14.26
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,36.9
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
932207,Keeling Road,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,35.9
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,9.86
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,11.85
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,13.06
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
932207,Keeling Road,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,35.9
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,9.59
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,11.58
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,11.84
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,33.6
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
932207,Keeling Road,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932207,Keeling Road,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,35.9
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,8.23
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,11.94
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,14.3
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,39.0
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
932207,Keeling Road,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,7.79
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,12.04
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,14.82
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,40.3
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
932207,Keeling Road,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
932207,Keeling Road,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
932207,Keeling Road,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,9.77
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,11.93
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,18.27
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,45.9
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
932207,Keeling Road,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,13.5
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,12.4
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,15.82
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,38.8
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
932207,Keeling Road,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,13.83
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,12.51
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,22.54
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,55.9
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
932207,Keeling Road,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,9.42
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,17.18
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,17.8
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,43.2
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
932207,Keeling Road,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
