Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932207,Keeling Road,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,10.91
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,21.51
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,51.9
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
932207,Keeling Road,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,50.6
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
932207,Keeling Road,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,10.9
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,17.05
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,27.62
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,70.4
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
932207,Keeling Road,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,60.3
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
932207,Keeling Road,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,11.16
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,18.22
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,31.29
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,81.3
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
932207,Keeling Road,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.43
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,53.9
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,13.96
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,18.46
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,29.12
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,69.2
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
932207,Keeling Road,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,10.78
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,19.36
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,26.23
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,65.6
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
932207,Keeling Road,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,111.9
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,13.21
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,17.29
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,27.42
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,63.6
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
932207,Keeling Road,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,11.8
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,23.86
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,28.12
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,68.4
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
932207,Keeling Road,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,15.36
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,24.09
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,25.11
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,58.7
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
932207,Keeling Road,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,17.07
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,19.91
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,26.95
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,59.4
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
932207,Keeling Road,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,51.9
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,15.43
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,21.6
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,30.55
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,68.9
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
932207,Keeling Road,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.48
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,75.1
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
