Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,18.07
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,23.61
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,42.66
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,98.6
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
932207,Keeling Road,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,179.3
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.86
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,53.1
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,17.09
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,21.26
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,35.42
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,81.3
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
932207,Keeling Road,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,149.8
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,36.1
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,17.16
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,24.54
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,32.0
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,70.2
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
932207,Keeling Road,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.87
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,16.75
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,33.76
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,32.57
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,74.3
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
932207,Keeling Road,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,138.8
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.25
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
932207,Keeling Road,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,18.23
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,37.71
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,33.66
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,77.6
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,158.6
932207,Keeling Road,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.04
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
932207,Keeling Road,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,15.89
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,32.33
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,32.54
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,76.6
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,136.7
932207,Keeling Road,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,64.5
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,14.71
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,31.75
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,41.1
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,101.8
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
932207,Keeling Road,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,175.1
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.51
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,75.6
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,36.0
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,16.01
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,31.45
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,44.77
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,107.2
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
932207,Keeling Road,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,188.5
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.8
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,57.4
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,35.9
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,17.64
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,36.05
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,37.05
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,82.1
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
932207,Keeling Road,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,157.8
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
932207,Keeling Road,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,35.9
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,16.98
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,35.9
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,28.9
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,71.8
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
932207,Keeling Road,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,35.9
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,18.68
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,31.67
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,33.85
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,72.1
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
932207,Keeling Road,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,144.2
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
