Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.92
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
932207,Keeling Road,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,35.9
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,15.94
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,35.48
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,27.44
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,76.7
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
932207,Keeling Road,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
932207,Keeling Road,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,19.16
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,37.28
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,26.51
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,73.0
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
932207,Keeling Road,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,113.7
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
932207,Keeling Road,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
932207,Keeling Road,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,35.8
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,18.01
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,34.86
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,32.12
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,75.6
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
932207,Keeling Road,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
932207,Keeling Road,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,35.7
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,23.31
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,30.17
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,40.98
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,77.4
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,127.9
932207,Keeling Road,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,35.6
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,30.25
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,25.76
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,36.77
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,61.9
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,127.6
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
932207,Keeling Road,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.73
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,50.7
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,22.34
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,26.11
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,47.54
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,97.0
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
932207,Keeling Road,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,199.9
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.98
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,20.88
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,26.82
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,45.85
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,97.7
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
932207,Keeling Road,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,193.0
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,53.0
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
932207,Keeling Road,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,18.01
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,29.08
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,49.83
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,120.0
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
932207,Keeling Road,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,209.0
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.07
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,69.2
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,26.02
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,28.6
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,48.5
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,107.3
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,110.0
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
932207,Keeling Road,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,204.5
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.35
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,91.9
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,132.1
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.72
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,31.27
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,30.74
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,47.64
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,92.5
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,132.4
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
932207,Keeling Road,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,200.9
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.06
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,72.5
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
