Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
932207,Keeling Road,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,22.8
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,28.18
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,42.61
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,90.3
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,120.9
932207,Keeling Road,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,181.0
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,51.8
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.51
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
932207,Keeling Road,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,26.28
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,32.86
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,39.43
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,69.3
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,138.9
932207,Keeling Road,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,166.7
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.13
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,69.4
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.92
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.8
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
932207,Keeling Road,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,30.4
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,36.76
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,43.58
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,71.1
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,154.9
932207,Keeling Road,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,183.2
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,60.2
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.03
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
932207,Keeling Road,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,23.31
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,25.81
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,39.14
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,80.7
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
932207,Keeling Road,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,165.6
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,24.59
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,23.98
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,30.39
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,52.4
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
932207,Keeling Road,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,41.9
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,21.16
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,21.31
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,30.3
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,54.6
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
932207,Keeling Road,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.27
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,48.6
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,17.84
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,16.57
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,30.99
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,68.1
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
932207,Keeling Road,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.52
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,65.2
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,21.56
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,15.62
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,34.21
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,77.6
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
932207,Keeling Road,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.2
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,54.0
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,20.8
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,23.65
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,32.71
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,66.5
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
932207,Keeling Road,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,63.7
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
932207,Keeling Road,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,15.18
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,17.27
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,30.03
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,77.3
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
932207,Keeling Road,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,62.3
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
932207,Keeling Road,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
