Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,18.2
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,10.98
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,29.03
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,73.3
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
932207,Keeling Road,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,56.7
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,11.35
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,11.54
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,26.96
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,77.3
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
932207,Keeling Road,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,13.27
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,16.05
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,19.88
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,50.8
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
932207,Keeling Road,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
932207,Keeling Road,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,11.58
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,14.31
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,18.64
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,48.8
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
932207,Keeling Road,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932207,Keeling Road,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,20.83
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,13.76
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,14.58
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,50.7
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
932207,Keeling Road,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932207,Keeling Road,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,28.74
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,15.98
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,19.69
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,57.3
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
932207,Keeling Road,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
932207,Keeling Road,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,19.24
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,17.41
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,20.95
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,46.4
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
932207,Keeling Road,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,34.2
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,14.08
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,13.95
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,18.69
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,47.1
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
932207,Keeling Road,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
932207,Keeling Road,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,16.7
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,24.16
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,23.03
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,47.7
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
932207,Keeling Road,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,16.01
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,18.74
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,24.7
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,53.7
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
932207,Keeling Road,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,11.0
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,14.39
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,21.95
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,56.4
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
