Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
932207,Keeling Road,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,94.3
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.2
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,10.95
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,15.51
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,15.68
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,48.2
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
932207,Keeling Road,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.04
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
932207,Keeling Road,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,15.23
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,13.53
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,22.78
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,55.1
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
932207,Keeling Road,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.14
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
932207,Keeling Road,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,16.07
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,21.63
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,24.48
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,51.0
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
932207,Keeling Road,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,10.43
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,13.62
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,22.41
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,59.7
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
932207,Keeling Road,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,14.65
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,13.76
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,25.66
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,60.3
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
932207,Keeling Road,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,21.7
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,18.12
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,21.67
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,52.2
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
932207,Keeling Road,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,12.88
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,14.24
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,15.7
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,44.2
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,58.9
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
932207,Keeling Road,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,11.06
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,14.51
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,20.34
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,53.7
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
932207,Keeling Road,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,13.74
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,15.0
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,25.01
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,57.0
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
932207,Keeling Road,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.01
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,33.7
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,10.63
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,9.17
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,22.17
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,68.0
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
932207,Keeling Road,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
