Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,33.7
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,15.02
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,11.21
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,16.89
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,50.5
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
932207,Keeling Road,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,16.32
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,11.13
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,15.3
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,49.8
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
932207,Keeling Road,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.3
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,21.53
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,17.39
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,19.04
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,48.0
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
932207,Keeling Road,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.34
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,21.9
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,14.94
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,16.93
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,52.1
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
932207,Keeling Road,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,13.97
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,16.2
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,17.55
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,50.2
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
932207,Keeling Road,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,11.12
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,16.41
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,23.0
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,59.6
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
932207,Keeling Road,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,13.74
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,15.38
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,17.68
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,41.5
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
932207,Keeling Road,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,12.72
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,17.25
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,17.55
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,44.2
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
932207,Keeling Road,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,14.02
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,13.66
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,24.97
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,64.3
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
932207,Keeling Road,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,12.06
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,14.19
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,17.64
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,48.3
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
932207,Keeling Road,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
