Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,13.64
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,14.06
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,20.8
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,51.3
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
932207,Keeling Road,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,18.32
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,16.6
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,21.02
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
932207,Keeling Road,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,49.3
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,16.2
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,16.01
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,27.97
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,66.7
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
932207,Keeling Road,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,43.1
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
932207,Keeling Road,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,18.59
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,20.11
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,20.36
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,43.3
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
932207,Keeling Road,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,22.32
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,19.94
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,19.46
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,42.7
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
932207,Keeling Road,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,21.53
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,20.88
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,23.58
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,45.6
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
932207,Keeling Road,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.59
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,64.5
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,16.26
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,22.06
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,34.22
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,80.7
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
932207,Keeling Road,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,144.5
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.95
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,18.58
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,14.96
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,22.13
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,45.2
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
932207,Keeling Road,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.25
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,18.78
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,26.84
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,28.28
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,59.8
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,114.4
932207,Keeling Road,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,61.0
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,14.49
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,23.85
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,32.87
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,83.7
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
932207,Keeling Road,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
