Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,21.5
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,19.84
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,35.71
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,75.5
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
932207,Keeling Road,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,13.18
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,15.47
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,36.83
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,94.3
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
932207,Keeling Road,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,154.7
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,58.6
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
932207,Keeling Road,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,12.22
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,28.17
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,35.42
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,99.9
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
932207,Keeling Road,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,150.5
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,51.3
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
932207,Keeling Road,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
932207,Keeling Road,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,18.08
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,27.82
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,31.62
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,70.8
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
932207,Keeling Road,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,52.4
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,15.54
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,25.37
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,39.88
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,94.6
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
932207,Keeling Road,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,171.3
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,49.4
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,18.75
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,18.04
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,31.47
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,80.7
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
932207,Keeling Road,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.6
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,16.21
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,18.15
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,25.68
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,56.0
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
932207,Keeling Road,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
932207,Keeling Road,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,11.81
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,22.71
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,19.12
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,51.9
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
932207,Keeling Road,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,59.8
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,19.66
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,15.82
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,31.58
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,79.9
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
932207,Keeling Road,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,50.3
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
932207,Keeling Road,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,13.72
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,17.79
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,28.22
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,67.9
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
932207,Keeling Road,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,122.6
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
