Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,8.68
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,26.04
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,19.46
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,66.2
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
932207,Keeling Road,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,8.56
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,19.69
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,16.12
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
932207,Keeling Road,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,9.24
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,17.35
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,17.25
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,45.1
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
932207,Keeling Road,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
932207,Keeling Road,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,11.44
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,12.52
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.46
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,32.6
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
932207,Keeling Road,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
932207,Keeling Road,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,9.26
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,14.42
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,20.17
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,45.8
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
932207,Keeling Road,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,33.7
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,7.55
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,15.99
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,15.32
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,44.6
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.9
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
932207,Keeling Road,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
932207,Keeling Road,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,33.7
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,7.43
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,19.75
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,14.97
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,43.4
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
932207,Keeling Road,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,7.81
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,21.48
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,13.82
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,44.7
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
932207,Keeling Road,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932207,Keeling Road,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,9.15
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,23.92
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,13.6
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,47.8
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
932207,Keeling Road,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,7.62
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,20.32
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,12.93
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,40.4
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
932207,Keeling Road,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,6.45
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,18.35
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,13.93
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,41.6
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
932207,Keeling Road,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
