Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
932207,Keeling Road,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,7.08
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,17.05
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,13.38
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,37.5
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
932207,Keeling Road,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,6.42
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,16.63
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,13.53
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,39.7
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
932207,Keeling Road,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,7.91
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,17.08
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.1
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
932207,Keeling Road,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,8.89
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,18.47
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,13.43
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,34.9
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
932207,Keeling Road,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,7.22
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,17.19
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,19.15
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,50.6
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,33.7
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
932207,Keeling Road,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
932207,Keeling Road,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
932207,Keeling Road,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,6.98
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,17.7
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,20.95
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,51.9
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
932207,Keeling Road,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,9.84
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,17.38
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,14.36
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,34.8
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
932207,Keeling Road,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,7.77
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,17.87
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,13.6
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,37.4
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
932207,Keeling Road,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,9.16
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,17.51
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,14.59
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,36.9
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
932207,Keeling Road,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932207,Keeling Road,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,7.47
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,16.91
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,14.34
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,36.2
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
932207,Keeling Road,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
