Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,7.3
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,17.94
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,13.05
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,37.7
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
932207,Keeling Road,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,34.2
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,8.78
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,18.87
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,14.11
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,37.1
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,40.9
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
932207,Keeling Road,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,7.69
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,19.01
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,14.23
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
932207,Keeling Road,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
932207,Keeling Road,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
932207,Keeling Road,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,9.24
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,18.06
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,14.13
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,34.3
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
932207,Keeling Road,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,7.76
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,17.26
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,13.94
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,35.2
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
932207,Keeling Road,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932207,Keeling Road,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,7.37
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,17.69
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,16.51
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,42.1
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
932207,Keeling Road,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,6.87
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,16.89
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,14.88
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,41.9
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
932207,Keeling Road,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,7.27
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,16.62
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,15.33
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,41.7
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
932207,Keeling Road,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932207,Keeling Road,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,8.63
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,16.44
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,15.11
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,38.0
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
932207,Keeling Road,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932207,Keeling Road,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,9.56
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,16.77
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,17.25
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,38.4
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
932207,Keeling Road,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
