Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,8.54
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,17.73
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,16.24
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,39.1
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
932207,Keeling Road,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,8.58
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,17.25
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,16.41
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
932207,Keeling Road,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,7.93
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,17.42
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,16.19
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,40.6
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
932207,Keeling Road,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,8.99
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,17.01
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,16.95
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
932207,Keeling Road,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,10.12
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,17.09
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,16.32
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,37.3
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
932207,Keeling Road,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,10.18
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,17.68
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,17.2
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,40.5
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
932207,Keeling Road,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,10.64
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,18.46
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,18.39
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,41.2
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
932207,Keeling Road,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,9.59
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,18.51
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,20.06
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,46.0
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
932207,Keeling Road,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,10.45
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,19.11
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,20.74
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,44.6
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
932207,Keeling Road,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
932207,Keeling Road,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,11.83
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,20.59
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,17.97
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,40.7
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
932207,Keeling Road,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932207,Keeling Road,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
