Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,9.19
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,24.74
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,16.91
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,51.6
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
932207,Keeling Road,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,9.47
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,23.4
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,18.43
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,50.2
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
932207,Keeling Road,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
932207,Keeling Road,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,9.7
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,24.35
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,18.44
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,50.3
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
932207,Keeling Road,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
932207,Keeling Road,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,10.68
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,21.63
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,20.32
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,46.9
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
932207,Keeling Road,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.3
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932207,Keeling Road,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,13.95
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,20.57
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,23.31
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,47.8
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
932207,Keeling Road,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
932207,Keeling Road,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,15.47
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,24.6
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,24.77
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,50.2
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
932207,Keeling Road,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,13.34
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,22.7
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,23.6
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,52.9
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
932207,Keeling Road,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,12.54
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,25.65
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,28.22
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,65.3
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
932207,Keeling Road,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,62.0
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
932207,Keeling Road,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,13.65
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,26.15
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,33.15
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,78.8
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
932207,Keeling Road,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,66.5
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,16.23
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,21.36
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,34.84
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,81.6
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
932207,Keeling Road,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,148.1
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,18.74
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,23.26
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,29.97
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,59.5
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
932207,Keeling Road,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
