Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932207,Keeling Road,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,18.26
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,25.86
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,28.0
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,55.2
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
932207,Keeling Road,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.76
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,17.72
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,28.05
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,29.29
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,59.2
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
932207,Keeling Road,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,20.19
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,30.04
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,25.25
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,49.9
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
932207,Keeling Road,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,14.11
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,29.0
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,23.91
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,55.9
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,122.1
932207,Keeling Road,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,15.15
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,27.05
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,23.5
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,53.4
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
932207,Keeling Road,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.87
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,17.27
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,30.97
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,24.38
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,57.2
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,130.4
932207,Keeling Road,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,20.22
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,30.08
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,24.92
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,52.5
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
932207,Keeling Road,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,18.26
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,31.35
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,29.63
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,66.6
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
932207,Keeling Road,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.16
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,21.61
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,33.36
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,24.95
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,60.0
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,139.9
932207,Keeling Road,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,109.7
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,17.76
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,28.45
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,24.55
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,54.5
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
932207,Keeling Road,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
