Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,18.62
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,27.71
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,22.86
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,51.2
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
932207,Keeling Road,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.82
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,40.2
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.1
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,27.52
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,22.62
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,26.37
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,53.8
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
932207,Keeling Road,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
932207,Keeling Road,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,19.69
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,25.05
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,28.17
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
932207,Keeling Road,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.41
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,17.78
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,37.03
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,33.13
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,75.8
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,155.0
932207,Keeling Road,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,52.8
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
932207,Keeling Road,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,21.44
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,37.27
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,29.89
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,65.0
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
932207,Keeling Road,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.74
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,61.5
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.53
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
932207,Keeling Road,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,25.53
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,34.24
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,41.07
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,71.1
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,144.8
932207,Keeling Road,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,174.1
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,19.4
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,27.41
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,30.65
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,62.9
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
932207,Keeling Road,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,24.16
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,32.38
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,29.12
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,51.2
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,103.1
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
932207,Keeling Road,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.9
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.7
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,46.1
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.74
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,25.16
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,35.41
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,31.88
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
932207,Keeling Road,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,135.8
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,34.2
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,23.29
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,36.98
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,29.51
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,62.8
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,155.6
932207,Keeling Road,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
