Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,26.99
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,28.86
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,30.81
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,55.8
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
932207,Keeling Road,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,58.6
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,21.14
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,26.05
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,31.82
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,64.0
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
932207,Keeling Road,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.71
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,71.4
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.1
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,24.8
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,27.4
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,39.33
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,75.4
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.4
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
932207,Keeling Road,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,166.5
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,52.0
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,24.23
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,25.89
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,39.04
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,74.7
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
932207,Keeling Road,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,165.3
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.56
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,89.0
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.4
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,25.5
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,25.42
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,39.85
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,79.6
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,110.2
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
932207,Keeling Road,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.04
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,75.9
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.1
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.81
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
932207,Keeling Road,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,27.38
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,28.23
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,40.25
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,66.5
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
932207,Keeling Road,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,169.6
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.11
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,70.8
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.82
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,23.89
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,25.62
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,44.68
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,89.6
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,108.8
932207,Keeling Road,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,188.0
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,21.23
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,18.18
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,35.4
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,77.4
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
932207,Keeling Road,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,149.7
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,50.0
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
932207,Keeling Road,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,21.93
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,22.79
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,38.26
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,78.5
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
932207,Keeling Road,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,44.7
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
932207,Keeling Road,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,23.39
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,24.07
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,31.64
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,60.2
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
932207,Keeling Road,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,56.3
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
