Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
932207,Keeling Road,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
932207,Keeling Road,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,33.7
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,22.74
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,20.36
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,38.65
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,95.1
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,97.7
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
932207,Keeling Road,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,167.3
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,63.8
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,23.7
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,23.77
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,42.65
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,91.6
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
932207,Keeling Road,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,179.1
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,56.2
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,19.15
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,20.38
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,37.09
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,83.4
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,89.7
932207,Keeling Road,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,159.3
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,18.87
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,24.38
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,34.0
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,72.2
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
932207,Keeling Road,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
932207,Keeling Road,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,18.49
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,19.71
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,35.87
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,81.4
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
932207,Keeling Road,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.73
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,58.8
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
932207,Keeling Road,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,18.03
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,21.23
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,35.45
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,81.8
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
932207,Keeling Road,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,20.87
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,17.63
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,32.73
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,73.1
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
932207,Keeling Road,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,19.81
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,23.01
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,32.76
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,65.5
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
932207,Keeling Road,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,16.41
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,22.86
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,25.17
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,48.9
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
932207,Keeling Road,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,16.11
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,25.01
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,23.7
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,51.3
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
932207,Keeling Road,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
932207,Keeling Road,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,14.23
