Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,24.79
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,21.89
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,51.3
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
932207,Keeling Road,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
932207,Keeling Road,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,14.89
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,22.03
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,24.12
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,53.1
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
932207,Keeling Road,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
932207,Keeling Road,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,14.18
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,23.27
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,19.33
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,50.6
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
932207,Keeling Road,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
932207,Keeling Road,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,33.3
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,13.81
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,20.29
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,20.18
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,49.2
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
932207,Keeling Road,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
932207,Keeling Road,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,33.3
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,11.33
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,16.55
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,24.52
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,58.4
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
932207,Keeling Road,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,33.3
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,10.16
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,21.36
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,19.82
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,54.6
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
932207,Keeling Road,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.83
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,48.1
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,33.2
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,12.91
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,19.64
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,24.23
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,60.1
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
932207,Keeling Road,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.66
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,33.2
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,16.26
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,21.22
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,26.79
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,60.6
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
932207,Keeling Road,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,33.1
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,16.76
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,19.83
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,29.24
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,62.8
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
932207,Keeling Road,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,33.1
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,17.76
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,25.6
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,24.08
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,47.7
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
932207,Keeling Road,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,33.1
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,13.88
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,20.33
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,30.38
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,65.8
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
932207,Keeling Road,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
