Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,33.1
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,11.41
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,18.29
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,29.73
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,69.4
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
932207,Keeling Road,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
932207,Keeling Road,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,33.0
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,15.08
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,20.66
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,21.73
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,51.3
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
932207,Keeling Road,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,33.0
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,23.15
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,22.24
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,23.57
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,50.1
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,100.8
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
932207,Keeling Road,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
932207,Keeling Road,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,33.0
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,14.0
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,28.55
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,22.41
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,56.7
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
932207,Keeling Road,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
932207,Keeling Road,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,32.9
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,16.28
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,23.97
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,26.31
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,57.6
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
932207,Keeling Road,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.13
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,68.7
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,32.9
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,16.54
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,21.33
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,32.83
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,71.4
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
932207,Keeling Road,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,59.3
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
932207,Keeling Road,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,32.9
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,19.5
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,21.4
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,30.86
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,69.5
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
932207,Keeling Road,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
932207,Keeling Road,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,32.8
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,24.79
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,25.12
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,20.73
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,45.9
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
932207,Keeling Road,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,32.8
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,20.6
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,20.98
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,20.73
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,43.2
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
932207,Keeling Road,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,32.8
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,17.29
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,21.47
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,23.23
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,50.0
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
932207,Keeling Road,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.37
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.62
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,53.6
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
