Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,32.7
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,14.65
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,28.62
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,27.24
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,64.3
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
932207,Keeling Road,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.94
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,78.2
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,32.7
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,10.73
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,18.87
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,29.12
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,78.9
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
932207,Keeling Road,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,127.4
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.29
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,91.3
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.3
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,32.6
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,8.92
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,17.23
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,28.42
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,86.8
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
932207,Keeling Road,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,32.6
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,16.97
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,19.64
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,15.07
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,41.3
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
932207,Keeling Road,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932207,Keeling Road,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,32.6
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,14.48
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,19.1
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,16.74
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,39.6
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
932207,Keeling Road,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,32.5
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,16.14
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,24.22
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,25.5
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,50.2
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
932207,Keeling Road,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,32.5
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,14.74
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,25.87
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,33.07
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,75.4
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
932207,Keeling Road,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,139.6
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.61
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
932207,Keeling Road,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,32.5
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,13.27
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,19.32
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,31.68
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,75.9
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
932207,Keeling Road,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,55.0
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,32.5
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,17.37
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,23.41
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,29.22
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,59.6
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
932207,Keeling Road,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932207,Keeling Road,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,19.37
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,20.6
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,26.99
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,53.6
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
932207,Keeling Road,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
