Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,18.69
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,23.82
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,20.69
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,43.4
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
932207,Keeling Road,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,56.1
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,13.14
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,27.02
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,35.42
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,87.6
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
932207,Keeling Road,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,46.3
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,17.42
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,20.92
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,27.19
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,62.4
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
932207,Keeling Road,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,58.2
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
932207,Keeling Road,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,15.88
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,20.02
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,31.73
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,78.0
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
932207,Keeling Road,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,134.7
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,67.0
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
932207,Keeling Road,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,16.72
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,24.89
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,31.51
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,73.1
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
932207,Keeling Road,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,51.4
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
932207,Keeling Road,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
932207,Keeling Road,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,15.76
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,22.44
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,25.55
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,64.1
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
932207,Keeling Road,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,19.81
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,17.45
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,17.83
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
932207,Keeling Road,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,13.92
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,20.65
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,20.96
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,45.3
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
932207,Keeling Road,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
932207,Keeling Road,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,14.84
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,21.0
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,25.03
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,53.7
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
932207,Keeling Road,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,18.57
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,21.37
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,19.76
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,35.7
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
932207,Keeling Road,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
932207,Keeling Road,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
