Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,15.89
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,23.77
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,27.38
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,54.5
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
932207,Keeling Road,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,23.34
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,18.13
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,13.47
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,50.1
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
932207,Keeling Road,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,14.33
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,16.98
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,14.87
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,37.9
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
932207,Keeling Road,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
932207,Keeling Road,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,13.29
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,15.23
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,19.83
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,53.5
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
932207,Keeling Road,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
932207,Keeling Road,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,12.01
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,18.12
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,25.69
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,61.4
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
932207,Keeling Road,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,13.42
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,15.47
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,17.84
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,38.6
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.1
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
932207,Keeling Road,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,16.26
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,12.46
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,23.37
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,54.4
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
932207,Keeling Road,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,32.4
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,9.47
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,11.93
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,17.77
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,44.0
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
932207,Keeling Road,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,32.5
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,11.3
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,12.66
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,14.82
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,34.6
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
932207,Keeling Road,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,32.5
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,11.75
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,12.95
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,19.24
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,45.6
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
932207,Keeling Road,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,32.5
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,12.98
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,11.3
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,17.35
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,45.1
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
932207,Keeling Road,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
