Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,32.5
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,10.09
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,11.69
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,15.19
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,39.2
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
932207,Keeling Road,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
932207,Keeling Road,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,32.6
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,7.44
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,11.64
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,13.57
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,37.8
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
932207,Keeling Road,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
932207,Keeling Road,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,32.6
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,10.3
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,11.93
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.96
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,31.6
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
932207,Keeling Road,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
932207,Keeling Road,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,32.6
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,8.83
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,11.18
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.28
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,30.5
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
932207,Keeling Road,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
932207,Keeling Road,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,32.6
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,7.12
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,12.89
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.1
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,34.5
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
932207,Keeling Road,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
932207,Keeling Road,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,32.7
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,7.56
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,13.04
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,12.68
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,37.1
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
932207,Keeling Road,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
932207,Keeling Road,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,32.7
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,7.33
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,10.55
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,14.09
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,39.2
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
932207,Keeling Road,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
932207,Keeling Road,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,32.8
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,8.31
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,16.5
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,14.36
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,45.6
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
932207,Keeling Road,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,32.8
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,8.85
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,11.46
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,15.96
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,40.2
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
932207,Keeling Road,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
932207,Keeling Road,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,32.8
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,7.67
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,10.52
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,13.18
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,33.6
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
932207,Keeling Road,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
