Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,32.8
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,7.05
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,9.62
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,13.21
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,35.6
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
932207,Keeling Road,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
932207,Keeling Road,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,32.9
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,7.17
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,9.77
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,12.28
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,32.6
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
932207,Keeling Road,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,32.9
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,7.25
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,9.42
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,14.24
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
932207,Keeling Road,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
932207,Keeling Road,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,32.9
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,9.24
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,10.51
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,11.9
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,30.1
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.1
932207,Keeling Road,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
932207,Keeling Road,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,33.0
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,7.73
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,12.44
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,13.52
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,35.0
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
932207,Keeling Road,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,33.0
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,8.32
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,12.95
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,12.75
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
932207,Keeling Road,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
932207,Keeling Road,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,33.0
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,9.33
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,10.5
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,14.84
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,35.7
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
932207,Keeling Road,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
932207,Keeling Road,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,33.0
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,7.29
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,10.09
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,21.29
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,57.0
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
932207,Keeling Road,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
932207,Keeling Road,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,33.1
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,9.22
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,9.56
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,19.32
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,51.4
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
932207,Keeling Road,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
932207,Keeling Road,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,33.1
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,8.51
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,9.94
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,12.7
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,32.8
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
932207,Keeling Road,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
