Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,33.1
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,7.22
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,10.11
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,14.07
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,37.0
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
932207,Keeling Road,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,33.1
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,7.12
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,9.82
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,14.61
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,39.5
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
932207,Keeling Road,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
932207,Keeling Road,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,33.2
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,7.4
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,8.87
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,14.09
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,40.0
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
932207,Keeling Road,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
932207,Keeling Road,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,33.2
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,10.58
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,9.55
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,13.69
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,35.9
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
932207,Keeling Road,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
932207,Keeling Road,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,33.3
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,9.07
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,9.81
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,13.72
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,34.6
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
932207,Keeling Road,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
932207,Keeling Road,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,33.3
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,7.46
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,9.88
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,14.67
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
932207,Keeling Road,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
932207,Keeling Road,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,33.3
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,9.79
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,9.92
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,15.63
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,39.9
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
932207,Keeling Road,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
932207,Keeling Road,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,7.53
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,15.4
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,15.37
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,44.9
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
932207,Keeling Road,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
932207,Keeling Road,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,33.4
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,8.59
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,13.68
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,16.43
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,44.8
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
932207,Keeling Road,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.37
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,9.82
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,10.86
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,16.54
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
932207,Keeling Road,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932207,Keeling Road,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,33.5
