Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,9.77
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,10.19
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,15.73
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,41.3
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
932207,Keeling Road,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,33.5
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,9.98
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,10.64
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,14.56
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,37.5
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
932207,Keeling Road,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,7.78
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,10.43
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,14.7
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
932207,Keeling Road,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,9.21
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,10.29
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,16.27
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,42.8
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
932207,Keeling Road,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,33.6
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,10.23
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,9.52
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,17.39
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,47.2
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
932207,Keeling Road,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
932207,Keeling Road,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,33.7
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,11.03
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,10.25
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,13.9
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,37.1
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
932207,Keeling Road,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,9.22
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,10.63
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,16.47
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,43.0
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
932207,Keeling Road,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,8.76
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,10.8
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,15.04
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,39.0
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
932207,Keeling Road,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,33.8
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,10.37
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,12.29
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,18.24
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,44.0
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
932207,Keeling Road,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,11.94
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,15.11
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,16.42
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,38.9
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
932207,Keeling Road,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
932207,Keeling Road,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,15.6
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,13.27
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,16.88
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,41.8
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
