Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
932207,Keeling Road,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
932207,Keeling Road,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,33.9
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,12.83
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,13.86
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,16.12
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,40.6
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
932207,Keeling Road,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
932207,Keeling Road,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,10.05
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,13.24
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,20.39
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,53.5
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
932207,Keeling Road,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,10.75
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,12.65
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,19.39
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,49.2
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
932207,Keeling Road,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,12.64
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,15.9
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,19.08
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,47.2
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
932207,Keeling Road,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,15.34
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,16.47
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,40.2
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
932207,Keeling Road,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932207,Keeling Road,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,13.66
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,20.37
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,18.1
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,43.6
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
932207,Keeling Road,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,12.24
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,15.39
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,20.2
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,47.3
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
932207,Keeling Road,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
932207,Keeling Road,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,12.47
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,17.65
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,25.16
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,56.2
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
932207,Keeling Road,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,14.41
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,20.17
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,21.94
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,49.0
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
932207,Keeling Road,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.86
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,34.2
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,16.62
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,22.7
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,23.08
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,52.7
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
932207,Keeling Road,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
