Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,34.2
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,17.86
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,16.43
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,24.16
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,53.1
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
932207,Keeling Road,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,34.2
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,13.21
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,17.31
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,25.13
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,58.7
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
932207,Keeling Road,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,55.9
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
932207,Keeling Road,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,14.23
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,21.41
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,29.4
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,70.2
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
932207,Keeling Road,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.5
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,94.6
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,123.1
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,16.59
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,18.56
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,44.91
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,119.8
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
932207,Keeling Road,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,189.7
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.98
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,18.61
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,20.89
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,35.54
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,77.4
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
932207,Keeling Road,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,17.87
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,23.62
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,29.66
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,65.5
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
932207,Keeling Road,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,19.97
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,25.86
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,23.84
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,47.3
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
932207,Keeling Road,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,18.69
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,22.69
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,28.4
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,54.1
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
932207,Keeling Road,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,17.13
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,22.45
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,27.04
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,53.4
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
932207,Keeling Road,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,18.62
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,23.24
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,30.63
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,60.9
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
932207,Keeling Road,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
