Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,22.34
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,24.0
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,24.86
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,47.4
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
932207,Keeling Road,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.6
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,24.48
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,26.09
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,24.91
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,48.6
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,110.8
932207,Keeling Road,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,20.44
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,30.52
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,22.06
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
932207,Keeling Road,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.55
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,18.37
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,26.58
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,26.07
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,51.7
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
932207,Keeling Road,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,22.43
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,34.33
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,33.48
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,63.3
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,144.4
932207,Keeling Road,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,17.25
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,35.96
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,36.05
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,83.5
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
932207,Keeling Road,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,18.86
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,34.03
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,36.37
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,76.6
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,143.3
932207,Keeling Road,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.1
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.26
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932207,Keeling Road,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,34.2
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,19.01
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,38.34
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,33.75
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,77.5
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,161.0
932207,Keeling Road,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.2
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.56
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,36.1
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.06
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
932207,Keeling Road,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
932207,Keeling Road,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,34.2
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,21.38
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,34.55
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,36.35
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,69.9
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,145.8
932207,Keeling Road,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.4
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.72
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.58
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.7
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,21.32
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,35.76
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,46.76
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,92.7
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
932207,Keeling Road,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,196.7
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.36
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
