Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
932207,Keeling Road,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,23.4
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,40.07
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,42.38
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,80.5
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
932207,Keeling Road,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,180.0
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.1
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.36
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
932207,Keeling Road,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,22.78
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,41.36
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,38.3
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,74.3
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,172.6
932207,Keeling Road,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,162.7
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.12
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.75
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
932207,Keeling Road,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,19.53
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,49.62
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,31.45
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,100.2
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,206.9
932207,Keeling Road,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.79
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,22.39
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,34.49
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,33.41
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,61.6
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.6
932207,Keeling Road,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
932207,Keeling Road,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,18.23
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,34.41
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,32.02
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,72.8
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,145.9
932207,Keeling Road,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
932207,Keeling Road,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,18.95
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,33.7
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,40.68
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,80.8
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
932207,Keeling Road,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,172.6
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.8
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.28
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.78
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
932207,Keeling Road,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,19.98
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,41.08
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,45.73
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,99.3
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,173.5
932207,Keeling Road,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,193.1
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.48
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.66
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,19.14
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,42.52
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,39.55
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,90.6
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,178.5
932207,Keeling Road,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,168.6
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.3
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,22.57
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,35.02
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,33.11
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,63.6
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
932207,Keeling Road,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
932207,Keeling Road,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,19.96
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,33.8
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,29.73
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,62.3
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.3
932207,Keeling Road,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
