Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,25.56
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,29.36
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,38.61
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,65.2
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,126.2
932207,Keeling Road,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,164.8
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
932207,Keeling Road,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,20.59
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,26.62
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,36.24
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,67.9
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
932207,Keeling Road,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,154.2
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.51
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
932207,Keeling Road,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,28.95
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,25.83
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,42.88
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,75.2
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,122.7
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
932207,Keeling Road,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,181.1
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,23.24
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,20.17
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,32.38
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,62.7
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,89.7
932207,Keeling Road,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
932207,Keeling Road,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,34.0
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,21.72
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,22.16
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,27.89
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,52.4
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
932207,Keeling Road,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
932207,Keeling Road,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,17.58
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,23.33
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,29.59
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,60.6
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
932207,Keeling Road,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,17.8
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,19.29
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,29.22
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,62.7
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.2
932207,Keeling Road,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932207,Keeling Road,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,13.47
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,19.82
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,20.47
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,54.3
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
932207,Keeling Road,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,14.02
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,21.84
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,19.43
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,45.7
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,95.1
932207,Keeling Road,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,88.3
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.89
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,11.63
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,24.99
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,19.69
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,54.0
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
932207,Keeling Road,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,34.1
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,12.4
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,26.84
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,16.49
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,56.4
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
932207,Keeling Road,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
932207,Keeling Road,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
