Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,15.38
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,23.28
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,23.72
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,53.7
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
932207,Keeling Road,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
932207,Keeling Road,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932207,Keeling Road,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,13.19
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,20.76
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,23.67
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,55.4
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
932207,Keeling Road,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,11.59
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,19.06
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,24.67
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,64.6
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
932207,Keeling Road,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,12.7
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,20.15
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,25.0
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,57.2
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
932207,Keeling Road,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,12.76
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,25.41
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,23.61
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,58.0
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
932207,Keeling Road,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,16.72
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,24.68
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,28.12
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,55.8
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
932207,Keeling Road,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,119.9
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,23.56
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,21.64
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,25.53
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,49.4
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
932207,Keeling Road,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,19.09
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,19.73
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,26.45
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,59.1
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
932207,Keeling Road,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,16.25
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,20.26
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,25.53
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,52.5
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
932207,Keeling Road,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,18.22
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,21.68
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,27.63
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,56.4
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
932207,Keeling Road,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
