Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,24.31
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,29.09
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,25.68
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,54.0
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,125.1
932207,Keeling Road,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.84
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
932207,Keeling Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,23.9
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,34.0
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,23.76
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,58.7
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
932207,Keeling Road,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.44
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
932207,Keeling Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,30.77
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,23.39
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,25.03
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,51.8
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,129.9
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
932207,Keeling Road,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
932207,Keeling Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,22.66
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,21.33
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,27.79
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,51.1
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,94.7
932207,Keeling Road,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,120.8
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
932207,Keeling Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
932207,Keeling Road,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,24.66
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,23.54
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,32.56
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,55.2
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
932207,Keeling Road,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,138.8
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,18.36
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,28.68
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,30.5
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,65.1
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
932207,Keeling Road,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,17.55
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,34.98
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,21.5
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,66.0
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
932207,Keeling Road,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,21.96
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,29.98
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,26.37
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,50.1
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
932207,Keeling Road,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,17.81
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,31.92
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,26.14
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,59.3
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
932207,Keeling Road,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.14
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,29.06
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,27.73
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,55.6
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
932207,Keeling Road,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
