Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,18.48
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,31.56
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,26.51
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,61.1
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,134.4
932207,Keeling Road,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.06
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.69
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
932207,Keeling Road,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,23.58
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,34.6
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,28.2
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,61.2
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,147.4
932207,Keeling Road,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.71
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,23.84
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,33.87
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,28.62
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,58.0
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
932207,Keeling Road,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,19.09
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,30.24
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,31.48
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,64.4
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
932207,Keeling Road,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.8
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,22.16
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,31.25
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,24.9
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,50.9
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
932207,Keeling Road,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
932207,Keeling Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,26.21
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,28.23
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,28.59
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,47.6
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
932207,Keeling Road,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
932207,Keeling Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
932207,Keeling Road,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,25.47
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,33.45
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,21.9
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,57.7
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,142.7
932207,Keeling Road,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
932207,Keeling Road,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,27.01
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,28.42
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,29.33
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,54.9
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.6
932207,Keeling Road,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,19.75
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,33.54
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,24.06
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,64.2
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
932207,Keeling Road,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
932207,Keeling Road,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,18.21
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,24.67
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,18.69
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,48.3
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
932207,Keeling Road,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
932207,Keeling Road,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,15.68
