Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,19.31
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,22.1
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,46.4
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
932207,Keeling Road,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,14.17
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,20.05
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,18.61
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,37.1
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
932207,Keeling Road,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.1
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,24.42
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,16.89
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,26.54
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,56.6
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
932207,Keeling Road,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.7
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,34.3
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,18.14
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,17.69
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,18.39
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,43.1
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
932207,Keeling Road,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,12.98
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,14.81
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,23.42
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,52.0
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
932207,Keeling Road,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,17.53
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,16.23
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,20.51
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,43.5
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
932207,Keeling Road,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,12.18
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,16.97
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,25.17
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,60.3
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
932207,Keeling Road,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,11.45
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,16.32
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,18.81
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,42.0
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
932207,Keeling Road,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
932207,Keeling Road,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,8.65
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,19.84
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,19.12
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,54.9
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
932207,Keeling Road,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,34.4
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,15.61
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,14.02
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,21.72
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,52.1
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
932207,Keeling Road,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,12.69
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,16.26
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,15.55
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,40.3
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
932207,Keeling Road,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,51.6
