Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,10.72
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,13.2
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,24.87
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,63.5
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
932207,Keeling Road,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,63.5
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,7.56
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,12.54
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,26.51
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,77.0
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
932207,Keeling Road,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,7.67
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,10.3
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.56
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,35.0
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
932207,Keeling Road,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
932207,Keeling Road,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,34.5
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,10.75
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,10.39
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,10.52
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,32.3
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
932207,Keeling Road,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,8.22
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,10.14
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,10.38
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,29.0
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
932207,Keeling Road,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,7.68
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,12.28
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,11.83
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
932207,Keeling Road,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,7.35
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,10.85
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,13.24
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,36.5
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
932207,Keeling Road,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,34.6
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,7.35
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,10.87
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,11.47
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,31.0
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
932207,Keeling Road,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
932207,Keeling Road,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,8.03
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,8.95
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,10.25
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,28.3
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
932207,Keeling Road,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
932207,Keeling Road,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,34.7
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,11.92
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,8.44
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,10.48
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,29.6
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
932207,Keeling Road,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
