Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,8.99
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,8.09
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.8
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,30.4
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
932207,Keeling Road,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,6.67
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,9.02
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,13.72
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
932207,Keeling Road,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,6.73
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,9.96
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,17.43
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,46.2
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
932207,Keeling Road,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,34.8
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,6.97
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,9.89
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,15.06
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,41.3
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
932207,Keeling Road,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,7.43
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,8.99
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.96
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,29.2
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
932207,Keeling Road,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,9.07
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,9.12
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,10.13
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
932207,Keeling Road,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,7.26
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,9.83
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,9.12
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,26.6
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
932207,Keeling Road,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
932207,Keeling Road,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,34.9
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,6.72
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,10.9
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,10.67
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,30.8
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
932207,Keeling Road,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,6.64
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,9.02
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,11.61
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,32.3
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
932207,Keeling Road,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
932207,Keeling Road,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,7.12
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,9.51
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,10.88
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,31.0
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
932207,Keeling Road,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
