Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,35.0
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,7.73
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,10.58
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,9.44
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
932207,Keeling Road,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,9.27
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,10.72
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,9.89
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
932207,Keeling Road,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,7.72
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,9.59
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,9.39
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
932207,Keeling Road,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,7.15
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,9.98
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,12.51
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,33.0
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
932207,Keeling Road,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,35.1
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,7.47
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,8.48
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,10.72
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
932207,Keeling Road,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,7.67
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,8.89
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,9.59
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
932207,Keeling Road,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,35.2
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,8.3
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,9.43
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,9.38
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,28.5
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
932207,Keeling Road,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
932207,Keeling Road,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,11.83
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,9.55
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,9.91
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
932207,Keeling Road,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,8.53
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,10.31
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,11.67
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,34.1
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
932207,Keeling Road,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932207,Keeling Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,7.27
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,15.34
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,11.49
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,37.9
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
932207,Keeling Road,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
932207,Keeling Road,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,35.3
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
