Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,7.81
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,12.92
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,11.46
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,35.7
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
932207,Keeling Road,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,7.96
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,8.82
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,11.33
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
932207,Keeling Road,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932207,Keeling Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,8.76
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,8.67
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,13.35
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
932207,Keeling Road,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,10.53
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,10.12
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,17.67
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,43.8
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
932207,Keeling Road,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932207,Keeling Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,35.4
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,10.12
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,9.73
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,15.25
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,37.5
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
932207,Keeling Road,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932207,Keeling Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,9.5
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,9.26
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,18.77
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,48.9
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
932207,Keeling Road,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932207,Keeling Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,35.5
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,10.62
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,9.34
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,18.83
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,48.6
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
932207,Keeling Road,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
932207,Keeling Road,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,11.12
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,12.62
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,16.84
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,37.7
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
932207,Keeling Road,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932207,Keeling Road,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
932207,Keeling Road,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,11.47
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,10.79
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,18.52
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
932207,Keeling Road,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932207,Keeling Road,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,10.71
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,10.9
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,19.29
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,49.3
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
932207,Keeling Road,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
932207,Keeling Road,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,12.62
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,13.11
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,41.5
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
932207,Keeling Road,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
