Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,13.68
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,12.2
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,20.59
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,49.6
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
932207,Keeling Road,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932207,Keeling Road,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932207,Keeling Road,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,12.9
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,10.61
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,19.22
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,50.1
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
932207,Keeling Road,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
932207,Keeling Road,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,14.08
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,13.64
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,20.57
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,47.3
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
932207,Keeling Road,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,15.33
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,13.72
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,22.56
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,54.0
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
932207,Keeling Road,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
932207,Keeling Road,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,12.43
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,15.05
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,20.28
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,47.7
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
932207,Keeling Road,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932207,Keeling Road,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932207,Keeling Road,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,12.88
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,17.29
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,20.52
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,44.9
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
932207,Keeling Road,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932207,Keeling Road,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
932207,Keeling Road,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,13.51
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,15.18
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,21.16
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,46.7
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
932207,Keeling Road,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,38.2
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,16.81
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,16.04
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,20.47
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,44.6
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
932207,Keeling Road,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,38.2
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,17.58
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,15.15
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,26.34
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,56.9
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
932207,Keeling Road,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,38.2
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,16.72
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,15.87
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,27.59
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,66.3
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
932207,Keeling Road,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.7
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
