Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,15.58
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,20.05
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,31.3
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,68.8
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,68.3
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
932207,Keeling Road,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,16.02
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,26.5
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,32.25
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,67.5
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
932207,Keeling Road,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,136.0
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,21.38
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,18.92
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,32.36
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,67.9
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
932207,Keeling Road,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,55.4
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,18.4
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,17.54
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,33.05
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,77.2
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
932207,Keeling Road,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,140.6
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932207,Keeling Road,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,18.26
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,21.39
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,26.97
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,54.4
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
932207,Keeling Road,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,16.15
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,22.11
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,25.96
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,53.0
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
932207,Keeling Road,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932207,Keeling Road,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,17.19
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,24.56
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,26.91
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,58.1
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
932207,Keeling Road,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932207,Keeling Road,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,19.54
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,25.12
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,32.86
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,70.4
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
932207,Keeling Road,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,46.6
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
932207,Keeling Road,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,21.05
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,27.79
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,35.09
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,68.4
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
932207,Keeling Road,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.59
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,58.1
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
932207,Keeling Road,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
932207,Keeling Road,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,18.89
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,26.49
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,37.06
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,79.8
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
932207,Keeling Road,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,157.4
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
