Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
932207,Keeling Road,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,17.72
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,27.23
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,25.47
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,54.4
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
932207,Keeling Road,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932207,Keeling Road,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,18.02
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,26.57
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,31.39
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,63.2
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
932207,Keeling Road,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,134.2
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,16.52
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,28.17
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,34.22
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,72.6
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
932207,Keeling Road,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
932207,Keeling Road,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,14.28
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,23.37
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,33.1
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,78.7
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
932207,Keeling Road,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,19.48
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,25.63
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,29.58
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,56.3
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
932207,Keeling Road,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,45.1
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,17.65
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,19.34
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,30.48
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,69.1
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
932207,Keeling Road,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.83
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,51.9
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,16.54
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,22.84
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,30.26
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,70.4
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
932207,Keeling Road,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,18.51
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,22.98
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,27.94
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,57.9
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
932207,Keeling Road,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,20.67
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,21.52
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,32.2
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,62.9
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
932207,Keeling Road,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,136.4
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.22
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
932207,Keeling Road,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,23.72
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,22.57
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,29.64
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,55.1
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
932207,Keeling Road,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,43.1
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
