Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,25.42
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,23.03
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,29.0
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,53.6
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
932207,Keeling Road,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,23.1
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,22.07
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,30.45
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,57.7
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
932207,Keeling Road,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.45
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
932207,Keeling Road,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,24.58
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,25.56
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,26.8
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,51.7
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,104.8
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
932207,Keeling Road,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.02
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,22.21
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,28.8
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,21.66
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,49.6
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,95.3
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
932207,Keeling Road,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.74
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,26.17
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,21.96
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,24.71
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,50.0
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
932207,Keeling Road,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,49.0
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,23.49
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,22.01
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,28.25
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,54.1
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.2
932207,Keeling Road,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,51.4
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,21.21
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,22.77
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,30.53
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,60.0
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
932207,Keeling Road,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.52
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
932207,Keeling Road,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,28.71
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,25.05
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,36.31
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,64.6
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,121.4
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
932207,Keeling Road,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,154.1
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.12
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
932207,Keeling Road,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,26.3
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,23.67
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,32.18
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,56.0
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
932207,Keeling Road,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.51
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
932207,Keeling Road,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,28.24
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,24.99
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,27.47
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,50.2
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
932207,Keeling Road,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,119.2
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.77
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.1
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,30.15
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,27.68
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,28.02
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,45.3
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
