Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,119.9
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.49
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
932207,Keeling Road,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
932207,Keeling Road,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,23.84
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,26.82
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,30.1
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,50.0
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
932207,Keeling Road,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
932207,Keeling Road,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,23.51
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,22.19
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,32.48
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,61.0
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
932207,Keeling Road,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.03
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
932207,Keeling Road,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,37.7
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,28.19
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,22.16
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,31.15
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,57.4
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,118.7
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
932207,Keeling Road,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.4
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.75
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932207,Keeling Road,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,37.7
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,23.71
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,22.01
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,26.62
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,49.8
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
932207,Keeling Road,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,37.7
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,21.99
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,17.69
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,23.29
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,47.5
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
932207,Keeling Road,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
932207,Keeling Road,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,37.7
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,17.81
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,18.34
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,22.08
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
932207,Keeling Road,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,55.7
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932207,Keeling Road,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,18.35
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,19.38
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,26.33
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,64.3
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
932207,Keeling Road,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,16.26
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,24.42
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,18.99
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,45.4
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
932207,Keeling Road,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,14.79
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,18.22
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,17.22
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,39.5
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
932207,Keeling Road,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,15.38
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,16.78
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,16.49
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,37.2
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
932207,Keeling Road,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
