Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932207,Keeling Road,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932207,Keeling Road,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,13.79
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,21.32
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,17.7
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,45.8
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
932207,Keeling Road,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
932207,Keeling Road,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,11.68
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,21.25
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,15.76
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,53.5
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
932207,Keeling Road,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
932207,Keeling Road,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,14.53
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,13.85
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,19.47
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,44.1
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
932207,Keeling Road,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.56
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,13.43
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,16.83
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,12.26
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
932207,Keeling Road,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,12.35
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,17.83
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,17.32
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,42.8
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
932207,Keeling Road,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
932207,Keeling Road,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,9.86
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,14.76
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,16.84
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,42.1
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
932207,Keeling Road,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,48.0
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
932207,Keeling Road,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,14.88
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,15.28
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,26.11
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,63.9
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
932207,Keeling Road,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,15.03
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,16.76
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,18.98
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,43.7
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
932207,Keeling Road,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932207,Keeling Road,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,11.64
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,17.7
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,13.74
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,42.6
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
932207,Keeling Road,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,13.53
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,19.17
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,16.45
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,40.7
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
932207,Keeling Road,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
