Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,13.06
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,21.89
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,15.17
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,46.8
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
932207,Keeling Road,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
932207,Keeling Road,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,15.36
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,21.09
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,19.24
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,48.6
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
932207,Keeling Road,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,19.07
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,20.98
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,20.97
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,38.9
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
932207,Keeling Road,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
932207,Keeling Road,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,16.12
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,26.83
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,21.11
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,49.2
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
932207,Keeling Road,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
932207,Keeling Road,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,13.39
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,22.78
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,20.73
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,47.4
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
932207,Keeling Road,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,53.0
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,12.62
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,17.46
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,30.2
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,74.5
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
932207,Keeling Road,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,48.3
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,10.69
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,12.38
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,20.63
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,59.0
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
932207,Keeling Road,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932207,Keeling Road,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932207,Keeling Road,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,13.77
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,15.52
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,19.55
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,44.8
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
932207,Keeling Road,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,16.82
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,19.18
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,21.67
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,46.1
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
932207,Keeling Road,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.95
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932207,Keeling Road,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,14.7
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,19.41
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,16.83
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
932207,Keeling Road,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
