Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932207,Keeling Road,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,14.33
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,20.78
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,14.53
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,42.8
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
932207,Keeling Road,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,16.75
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,22.84
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,25.32
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,51.5
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
932207,Keeling Road,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932207,Keeling Road,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
932207,Keeling Road,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,18.08
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,23.2
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,26.31
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,50.0
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
932207,Keeling Road,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,15.5
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,23.15
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,28.5
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,53.4
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
932207,Keeling Road,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,120.2
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
932207,Keeling Road,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
932207,Keeling Road,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,12.13
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,20.79
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,17.98
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,50.8
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
932207,Keeling Road,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
932207,Keeling Road,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,12.25
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,16.46
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,26.84
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,64.2
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
932207,Keeling Road,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.2
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
932207,Keeling Road,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
932207,Keeling Road,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,12.43
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,18.36
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,25.9
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,58.1
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
932207,Keeling Road,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
932207,Keeling Road,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,14.17
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,23.26
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,22.96
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,47.2
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
932207,Keeling Road,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932207,Keeling Road,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,14.46
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,17.95
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,20.41
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,42.2
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
932207,Keeling Road,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
932207,Keeling Road,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,16.31
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,24.33
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,28.3
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,59.4
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
932207,Keeling Road,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
932207,Keeling Road,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
