Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,14.63
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,21.46
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,20.8
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,49.0
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
932207,Keeling Road,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
932207,Keeling Road,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,15.81
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,26.07
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,18.5
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,57.8
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,114.2
932207,Keeling Road,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
932207,Keeling Road,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,37.5
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,10.77
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,18.55
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,18.77
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,48.4
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
932207,Keeling Road,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,11.3
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,14.24
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,23.44
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,55.0
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
932207,Keeling Road,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
932207,Keeling Road,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,11.43
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,18.15
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,20.65
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,45.6
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
932207,Keeling Road,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
932207,Keeling Road,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932207,Keeling Road,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,17.01
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,26.32
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,28.4
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,53.1
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
932207,Keeling Road,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,121.4
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,35.9
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932207,Keeling Road,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,15.78
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,24.68
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,23.07
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,52.8
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
932207,Keeling Road,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.91
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
932207,Keeling Road,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,37.6
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,15.71
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,31.99
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,16.46
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,61.7
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
932207,Keeling Road,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
932207,Keeling Road,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
932207,Keeling Road,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,37.7
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,22.98
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,25.8
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,14.89
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,52.3
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
932207,Keeling Road,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932207,Keeling Road,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,37.7
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,24.39
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,14.98
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,20.86
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,55.2
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
932207,Keeling Road,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932207,Keeling Road,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,20.45
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,17.05
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,14.6
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,48.8
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
932207,Keeling Road,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
