Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,16.17
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,24.46
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,17.31
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,41.0
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
932207,Keeling Road,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
932207,Keeling Road,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932207,Keeling Road,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,14.08
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,29.41
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,25.5
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,75.6
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
932207,Keeling Road,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,36.3
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
932207,Keeling Road,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,37.8
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,19.06
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,21.72
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,13.93
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,54.6
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
932207,Keeling Road,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
932207,Keeling Road,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,24.61
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,13.3
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,22.39
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,62.2
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
932207,Keeling Road,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932207,Keeling Road,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
932207,Keeling Road,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,12.84
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,16.58
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,15.87
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,39.8
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
932207,Keeling Road,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932207,Keeling Road,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,37.9
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,16.92
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,19.47
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,15.42
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,35.4
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
932207,Keeling Road,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932207,Keeling Road,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,18.7
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,21.78
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,17.9
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,39.4
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
932207,Keeling Road,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932207,Keeling Road,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932207,Keeling Road,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,14.88
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,17.22
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,12.88
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,37.2
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
932207,Keeling Road,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932207,Keeling Road,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,38.0
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,13.0
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,16.96
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,15.31
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,34.9
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
932207,Keeling Road,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932207,Keeling Road,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
932207,Keeling Road,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,11.27
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,15.09
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,14.32
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,37.5
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
932207,Keeling Road,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
