Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932207,Keeling Road,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932207,Keeling Road,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,38.1
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,13.85
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,15.22
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,20.02
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,44.6
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
932207,Keeling Road,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,45.9
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
932207,Keeling Road,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,38.2
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,14.48
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,14.89
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,19.85
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,56.2
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
932207,Keeling Road,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932207,Keeling Road,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,38.2
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,15.49
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,15.0
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,13.96
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,34.9
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
932207,Keeling Road,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932207,Keeling Road,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,38.3
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,13.25
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,12.02
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,14.73
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,38.6
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
932207,Keeling Road,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932207,Keeling Road,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,38.3
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,20.72
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,12.76
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,15.54
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,46.3
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
932207,Keeling Road,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932207,Keeling Road,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
932207,Keeling Road,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,9.97
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,10.34
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,14.18
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,34.6
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
932207,Keeling Road,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932207,Keeling Road,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
932207,Keeling Road,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,9.21
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,9.98
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,12.72
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,30.6
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
932207,Keeling Road,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932207,Keeling Road,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,38.4
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,8.78
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,9.77
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,13.58
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,32.3
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
932207,Keeling Road,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932207,Keeling Road,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
932207,Keeling Road,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,9.12
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,9.55
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,14.7
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,35.2
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
932207,Keeling Road,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,42.5
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932207,Keeling Road,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
932207,Keeling Road,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,38.5
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,9.89
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,11.31
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,22.53
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,56.3
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
932207,Keeling Road,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932207,Keeling Road,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
